Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583906,Zion Street Llandyssul,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
583906,Zion Street Llandyssul,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
583906,Zion Street Llandyssul,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.2
583906,Zion Street Llandyssul,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
583906,Zion Street Llandyssul,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
583906,Zion Street Llandyssul,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
583906,Zion Street Llandyssul,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.27
583906,Zion Street Llandyssul,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
583906,Zion Street Llandyssul,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
583906,Zion Street Llandyssul,2024-01-24T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
583906,Zion Street Llandyssul,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
583906,Zion Street Llandyssul,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
583906,Zion Street Llandyssul,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
583906,Zion Street Llandyssul,2024-01-24T06:20:00.000+00:00,transformer,,Temperature,C,19.7
583906,Zion Street Llandyssul,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
583906,Zion Street Llandyssul,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
583906,Zion Street Llandyssul,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
583906,Zion Street Llandyssul,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
583906,Zion Street Llandyssul,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
583906,Zion Street Llandyssul,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.76
583906,Zion Street Llandyssul,2024-01-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.85
583906,Zion Street Llandyssul,2024-01-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
583906,Zion Street Llandyssul,2024-01-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
583906,Zion Street Llandyssul,2024-01-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.06
583906,Zion Street Llandyssul,2024-01-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.35
583906,Zion Street Llandyssul,2024-01-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,32.75
583906,Zion Street Llandyssul,2024-01-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
583906,Zion Street Llandyssul,2024-01-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
583906,Zion Street Llandyssul,2024-01-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
583906,Zion Street Llandyssul,2024-01-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
583906,Zion Street Llandyssul,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,9.11
583906,Zion Street Llandyssul,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
583906,Zion Street Llandyssul,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
583906,Zion Street Llandyssul,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.08
583906,Zion Street Llandyssul,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.1
583906,Zion Street Llandyssul,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.32
583906,Zion Street Llandyssul,2024-01-24T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
583906,Zion Street Llandyssul,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
583906,Zion Street Llandyssul,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.2
583906,Zion Street Llandyssul,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.7
583906,Zion Street Llandyssul,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
583906,Zion Street Llandyssul,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
583906,Zion Street Llandyssul,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
583906,Zion Street Llandyssul,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.98
583906,Zion Street Llandyssul,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.73
583906,Zion Street Llandyssul,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.65
583906,Zion Street Llandyssul,2024-01-24T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.4
583906,Zion Street Llandyssul,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
583906,Zion Street Llandyssul,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
583906,Zion Street Llandyssul,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.4
583906,Zion Street Llandyssul,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
583906,Zion Street Llandyssul,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
583906,Zion Street Llandyssul,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
583906,Zion Street Llandyssul,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.77
583906,Zion Street Llandyssul,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.76
583906,Zion Street Llandyssul,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.73
583906,Zion Street Llandyssul,2024-01-24T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
583906,Zion Street Llandyssul,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
583906,Zion Street Llandyssul,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
583906,Zion Street Llandyssul,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
583906,Zion Street Llandyssul,2024-01-24T06:10:00.000+00:00,transformer,,Temperature,C,19.8
583906,Zion Street Llandyssul,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
583906,Zion Street Llandyssul,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
583906,Zion Street Llandyssul,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
583906,Zion Street Llandyssul,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
583906,Zion Street Llandyssul,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
583906,Zion Street Llandyssul,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
583906,Zion Street Llandyssul,2024-01-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.35
583906,Zion Street Llandyssul,2024-01-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
583906,Zion Street Llandyssul,2024-01-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
583906,Zion Street Llandyssul,2024-01-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.67
583906,Zion Street Llandyssul,2024-01-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.59
583906,Zion Street Llandyssul,2024-01-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,32.7
583906,Zion Street Llandyssul,2024-01-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
583906,Zion Street Llandyssul,2024-01-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
583906,Zion Street Llandyssul,2024-01-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
583906,Zion Street Llandyssul,2024-01-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
583906,Zion Street Llandyssul,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,10.8
583906,Zion Street Llandyssul,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
583906,Zion Street Llandyssul,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
583906,Zion Street Llandyssul,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.78
583906,Zion Street Llandyssul,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.98
583906,Zion Street Llandyssul,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.09
583906,Zion Street Llandyssul,2024-01-24T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
583906,Zion Street Llandyssul,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.3
583906,Zion Street Llandyssul,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.1
583906,Zion Street Llandyssul,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.0
583906,Zion Street Llandyssul,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
583906,Zion Street Llandyssul,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
583906,Zion Street Llandyssul,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
583906,Zion Street Llandyssul,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.72
583906,Zion Street Llandyssul,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.81
583906,Zion Street Llandyssul,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.01
583906,Zion Street Llandyssul,2024-01-24T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,56.0
583906,Zion Street Llandyssul,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
583906,Zion Street Llandyssul,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
583906,Zion Street Llandyssul,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.7
583906,Zion Street Llandyssul,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
583906,Zion Street Llandyssul,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
583906,Zion Street Llandyssul,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
583906,Zion Street Llandyssul,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.66
583906,Zion Street Llandyssul,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.76
583906,Zion Street Llandyssul,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
583906,Zion Street Llandyssul,2024-01-24T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
583906,Zion Street Llandyssul,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
583906,Zion Street Llandyssul,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
583906,Zion Street Llandyssul,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
583906,Zion Street Llandyssul,2024-01-24T06:00:00.000+00:00,transformer,,Temperature,C,19.8
583906,Zion Street Llandyssul,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
583906,Zion Street Llandyssul,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
583906,Zion Street Llandyssul,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
583906,Zion Street Llandyssul,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
583906,Zion Street Llandyssul,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
583906,Zion Street Llandyssul,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.35
583906,Zion Street Llandyssul,2024-01-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.99
583906,Zion Street Llandyssul,2024-01-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
583906,Zion Street Llandyssul,2024-01-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
583906,Zion Street Llandyssul,2024-01-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.61
583906,Zion Street Llandyssul,2024-01-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.55
583906,Zion Street Llandyssul,2024-01-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,34.35
583906,Zion Street Llandyssul,2024-01-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
583906,Zion Street Llandyssul,2024-01-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
583906,Zion Street Llandyssul,2024-01-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
583906,Zion Street Llandyssul,2024-01-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
583906,Zion Street Llandyssul,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,9.7
583906,Zion Street Llandyssul,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
583906,Zion Street Llandyssul,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
583906,Zion Street Llandyssul,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.41
583906,Zion Street Llandyssul,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.66
583906,Zion Street Llandyssul,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.97
583906,Zion Street Llandyssul,2024-01-24T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
583906,Zion Street Llandyssul,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.4
583906,Zion Street Llandyssul,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.0
583906,Zion Street Llandyssul,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.2
583906,Zion Street Llandyssul,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
583906,Zion Street Llandyssul,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
583906,Zion Street Llandyssul,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
583906,Zion Street Llandyssul,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
583906,Zion Street Llandyssul,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.41
583906,Zion Street Llandyssul,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.96
583906,Zion Street Llandyssul,2024-01-24T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
583906,Zion Street Llandyssul,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
583906,Zion Street Llandyssul,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
583906,Zion Street Llandyssul,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.4
583906,Zion Street Llandyssul,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
583906,Zion Street Llandyssul,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
583906,Zion Street Llandyssul,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
583906,Zion Street Llandyssul,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.39
583906,Zion Street Llandyssul,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.83
583906,Zion Street Llandyssul,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
583906,Zion Street Llandyssul,2024-01-24T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
583906,Zion Street Llandyssul,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
583906,Zion Street Llandyssul,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
583906,Zion Street Llandyssul,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
583906,Zion Street Llandyssul,2024-01-24T05:50:00.000+00:00,transformer,,Temperature,C,19.8
583906,Zion Street Llandyssul,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
583906,Zion Street Llandyssul,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
583906,Zion Street Llandyssul,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
583906,Zion Street Llandyssul,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
583906,Zion Street Llandyssul,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
583906,Zion Street Llandyssul,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.84
583906,Zion Street Llandyssul,2024-01-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.99
583906,Zion Street Llandyssul,2024-01-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
583906,Zion Street Llandyssul,2024-01-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
583906,Zion Street Llandyssul,2024-01-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,2.13
583906,Zion Street Llandyssul,2024-01-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.91
583906,Zion Street Llandyssul,2024-01-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.31
583906,Zion Street Llandyssul,2024-01-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
583906,Zion Street Llandyssul,2024-01-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
583906,Zion Street Llandyssul,2024-01-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
583906,Zion Street Llandyssul,2024-01-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
583906,Zion Street Llandyssul,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.66
583906,Zion Street Llandyssul,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
583906,Zion Street Llandyssul,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
583906,Zion Street Llandyssul,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.2
583906,Zion Street Llandyssul,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.37
583906,Zion Street Llandyssul,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.98
583906,Zion Street Llandyssul,2024-01-24T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
583906,Zion Street Llandyssul,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
583906,Zion Street Llandyssul,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.3
583906,Zion Street Llandyssul,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.6
583906,Zion Street Llandyssul,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
583906,Zion Street Llandyssul,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
583906,Zion Street Llandyssul,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
583906,Zion Street Llandyssul,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.56
583906,Zion Street Llandyssul,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.61
583906,Zion Street Llandyssul,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.02
583906,Zion Street Llandyssul,2024-01-24T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
583906,Zion Street Llandyssul,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
583906,Zion Street Llandyssul,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
583906,Zion Street Llandyssul,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.1
583906,Zion Street Llandyssul,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
583906,Zion Street Llandyssul,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
583906,Zion Street Llandyssul,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
583906,Zion Street Llandyssul,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.32
583906,Zion Street Llandyssul,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.92
583906,Zion Street Llandyssul,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
583906,Zion Street Llandyssul,2024-01-24T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
583906,Zion Street Llandyssul,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
583906,Zion Street Llandyssul,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
583906,Zion Street Llandyssul,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
583906,Zion Street Llandyssul,2024-01-24T05:40:00.000+00:00,transformer,,Temperature,C,19.8
583906,Zion Street Llandyssul,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
583906,Zion Street Llandyssul,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
583906,Zion Street Llandyssul,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
583906,Zion Street Llandyssul,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
583906,Zion Street Llandyssul,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
583906,Zion Street Llandyssul,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
583906,Zion Street Llandyssul,2024-01-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.97
583906,Zion Street Llandyssul,2024-01-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
583906,Zion Street Llandyssul,2024-01-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
583906,Zion Street Llandyssul,2024-01-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,3.68
583906,Zion Street Llandyssul,2024-01-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.9
583906,Zion Street Llandyssul,2024-01-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.02
583906,Zion Street Llandyssul,2024-01-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
583906,Zion Street Llandyssul,2024-01-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
583906,Zion Street Llandyssul,2024-01-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
583906,Zion Street Llandyssul,2024-01-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
583906,Zion Street Llandyssul,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.56
583906,Zion Street Llandyssul,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
583906,Zion Street Llandyssul,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
583906,Zion Street Llandyssul,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.57
583906,Zion Street Llandyssul,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.33
583906,Zion Street Llandyssul,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.76
583906,Zion Street Llandyssul,2024-01-24T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
583906,Zion Street Llandyssul,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.7
583906,Zion Street Llandyssul,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.3
583906,Zion Street Llandyssul,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
583906,Zion Street Llandyssul,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
583906,Zion Street Llandyssul,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
583906,Zion Street Llandyssul,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.43
583906,Zion Street Llandyssul,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.41
583906,Zion Street Llandyssul,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.35
583906,Zion Street Llandyssul,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.12
583906,Zion Street Llandyssul,2024-01-24T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
583906,Zion Street Llandyssul,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
583906,Zion Street Llandyssul,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
583906,Zion Street Llandyssul,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.2
583906,Zion Street Llandyssul,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
583906,Zion Street Llandyssul,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
583906,Zion Street Llandyssul,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
583906,Zion Street Llandyssul,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
583906,Zion Street Llandyssul,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.1
583906,Zion Street Llandyssul,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
583906,Zion Street Llandyssul,2024-01-24T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
583906,Zion Street Llandyssul,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
583906,Zion Street Llandyssul,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
583906,Zion Street Llandyssul,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
583906,Zion Street Llandyssul,2024-01-24T05:30:00.000+00:00,transformer,,Temperature,C,19.8
583906,Zion Street Llandyssul,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
583906,Zion Street Llandyssul,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
583906,Zion Street Llandyssul,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
583906,Zion Street Llandyssul,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
583906,Zion Street Llandyssul,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
583906,Zion Street Llandyssul,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
583906,Zion Street Llandyssul,2024-01-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.76
583906,Zion Street Llandyssul,2024-01-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
583906,Zion Street Llandyssul,2024-01-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
583906,Zion Street Llandyssul,2024-01-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.19
583906,Zion Street Llandyssul,2024-01-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.78
583906,Zion Street Llandyssul,2024-01-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.64
583906,Zion Street Llandyssul,2024-01-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
583906,Zion Street Llandyssul,2024-01-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
583906,Zion Street Llandyssul,2024-01-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
583906,Zion Street Llandyssul,2024-01-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
583906,Zion Street Llandyssul,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.93
583906,Zion Street Llandyssul,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
583906,Zion Street Llandyssul,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
583906,Zion Street Llandyssul,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.81
583906,Zion Street Llandyssul,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.44
583906,Zion Street Llandyssul,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.19
583906,Zion Street Llandyssul,2024-01-24T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
583906,Zion Street Llandyssul,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
583906,Zion Street Llandyssul,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.8
583906,Zion Street Llandyssul,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.1
583906,Zion Street Llandyssul,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
583906,Zion Street Llandyssul,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
583906,Zion Street Llandyssul,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
583906,Zion Street Llandyssul,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.63
583906,Zion Street Llandyssul,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.45
583906,Zion Street Llandyssul,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.24
583906,Zion Street Llandyssul,2024-01-24T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
583906,Zion Street Llandyssul,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
583906,Zion Street Llandyssul,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
583906,Zion Street Llandyssul,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.0
583906,Zion Street Llandyssul,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
583906,Zion Street Llandyssul,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
583906,Zion Street Llandyssul,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
583906,Zion Street Llandyssul,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.55
583906,Zion Street Llandyssul,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.81
583906,Zion Street Llandyssul,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
583906,Zion Street Llandyssul,2024-01-24T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
583906,Zion Street Llandyssul,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
583906,Zion Street Llandyssul,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
583906,Zion Street Llandyssul,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
583906,Zion Street Llandyssul,2024-01-24T05:20:00.000+00:00,transformer,,Temperature,C,19.9
583906,Zion Street Llandyssul,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
583906,Zion Street Llandyssul,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
583906,Zion Street Llandyssul,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
583906,Zion Street Llandyssul,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
583906,Zion Street Llandyssul,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
583906,Zion Street Llandyssul,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
583906,Zion Street Llandyssul,2024-01-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.11
583906,Zion Street Llandyssul,2024-01-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
583906,Zion Street Llandyssul,2024-01-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
583906,Zion Street Llandyssul,2024-01-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.38
583906,Zion Street Llandyssul,2024-01-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.7
583906,Zion Street Llandyssul,2024-01-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.53
583906,Zion Street Llandyssul,2024-01-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
583906,Zion Street Llandyssul,2024-01-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
583906,Zion Street Llandyssul,2024-01-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
583906,Zion Street Llandyssul,2024-01-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
583906,Zion Street Llandyssul,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.98
583906,Zion Street Llandyssul,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
583906,Zion Street Llandyssul,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
583906,Zion Street Llandyssul,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.63
583906,Zion Street Llandyssul,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.1
583906,Zion Street Llandyssul,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.14
583906,Zion Street Llandyssul,2024-01-24T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
583906,Zion Street Llandyssul,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
583906,Zion Street Llandyssul,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.2
583906,Zion Street Llandyssul,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.1
583906,Zion Street Llandyssul,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
583906,Zion Street Llandyssul,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
583906,Zion Street Llandyssul,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
583906,Zion Street Llandyssul,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.22
583906,Zion Street Llandyssul,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.98
583906,Zion Street Llandyssul,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.45
583906,Zion Street Llandyssul,2024-01-24T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
583906,Zion Street Llandyssul,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
583906,Zion Street Llandyssul,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
583906,Zion Street Llandyssul,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.4
583906,Zion Street Llandyssul,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
583906,Zion Street Llandyssul,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
583906,Zion Street Llandyssul,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
583906,Zion Street Llandyssul,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
583906,Zion Street Llandyssul,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
583906,Zion Street Llandyssul,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
583906,Zion Street Llandyssul,2024-01-24T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
583906,Zion Street Llandyssul,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
583906,Zion Street Llandyssul,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
583906,Zion Street Llandyssul,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
583906,Zion Street Llandyssul,2024-01-24T05:10:00.000+00:00,transformer,,Temperature,C,19.9
583906,Zion Street Llandyssul,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
583906,Zion Street Llandyssul,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
583906,Zion Street Llandyssul,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
583906,Zion Street Llandyssul,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
583906,Zion Street Llandyssul,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
583906,Zion Street Llandyssul,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
583906,Zion Street Llandyssul,2024-01-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.42
583906,Zion Street Llandyssul,2024-01-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
583906,Zion Street Llandyssul,2024-01-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
583906,Zion Street Llandyssul,2024-01-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.76
583906,Zion Street Llandyssul,2024-01-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.09
583906,Zion Street Llandyssul,2024-01-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.34
583906,Zion Street Llandyssul,2024-01-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
583906,Zion Street Llandyssul,2024-01-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
583906,Zion Street Llandyssul,2024-01-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
583906,Zion Street Llandyssul,2024-01-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
583906,Zion Street Llandyssul,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.02
583906,Zion Street Llandyssul,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
583906,Zion Street Llandyssul,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
583906,Zion Street Llandyssul,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.44
583906,Zion Street Llandyssul,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.62
583906,Zion Street Llandyssul,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.08
583906,Zion Street Llandyssul,2024-01-24T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
583906,Zion Street Llandyssul,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
583906,Zion Street Llandyssul,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.4
583906,Zion Street Llandyssul,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
583906,Zion Street Llandyssul,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
583906,Zion Street Llandyssul,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
583906,Zion Street Llandyssul,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
583906,Zion Street Llandyssul,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.1
583906,Zion Street Llandyssul,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.3
583906,Zion Street Llandyssul,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.53
583906,Zion Street Llandyssul,2024-01-24T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
583906,Zion Street Llandyssul,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
583906,Zion Street Llandyssul,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
583906,Zion Street Llandyssul,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.7
583906,Zion Street Llandyssul,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
583906,Zion Street Llandyssul,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
583906,Zion Street Llandyssul,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
583906,Zion Street Llandyssul,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.64
583906,Zion Street Llandyssul,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.7
583906,Zion Street Llandyssul,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
583906,Zion Street Llandyssul,2024-01-24T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
583906,Zion Street Llandyssul,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
583906,Zion Street Llandyssul,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
583906,Zion Street Llandyssul,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
583906,Zion Street Llandyssul,2024-01-24T05:00:00.000+00:00,transformer,,Temperature,C,19.9
583906,Zion Street Llandyssul,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
583906,Zion Street Llandyssul,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
583906,Zion Street Llandyssul,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
583906,Zion Street Llandyssul,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
583906,Zion Street Llandyssul,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
583906,Zion Street Llandyssul,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
583906,Zion Street Llandyssul,2024-01-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.58
583906,Zion Street Llandyssul,2024-01-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
583906,Zion Street Llandyssul,2024-01-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
583906,Zion Street Llandyssul,2024-01-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.3
583906,Zion Street Llandyssul,2024-01-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.62
583906,Zion Street Llandyssul,2024-01-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.15
583906,Zion Street Llandyssul,2024-01-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
583906,Zion Street Llandyssul,2024-01-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
583906,Zion Street Llandyssul,2024-01-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
583906,Zion Street Llandyssul,2024-01-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
583906,Zion Street Llandyssul,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,9.07
583906,Zion Street Llandyssul,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
583906,Zion Street Llandyssul,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
583906,Zion Street Llandyssul,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.55
583906,Zion Street Llandyssul,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.54
583906,Zion Street Llandyssul,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.54
583906,Zion Street Llandyssul,2024-01-24T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
583906,Zion Street Llandyssul,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.6
583906,Zion Street Llandyssul,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.2
583906,Zion Street Llandyssul,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.4
583906,Zion Street Llandyssul,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
583906,Zion Street Llandyssul,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
583906,Zion Street Llandyssul,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
583906,Zion Street Llandyssul,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.18
583906,Zion Street Llandyssul,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.98
583906,Zion Street Llandyssul,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.7
583906,Zion Street Llandyssul,2024-01-24T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
583906,Zion Street Llandyssul,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
583906,Zion Street Llandyssul,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
583906,Zion Street Llandyssul,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.5
583906,Zion Street Llandyssul,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
583906,Zion Street Llandyssul,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
583906,Zion Street Llandyssul,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
583906,Zion Street Llandyssul,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
583906,Zion Street Llandyssul,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.88
583906,Zion Street Llandyssul,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.65
583906,Zion Street Llandyssul,2024-01-24T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
583906,Zion Street Llandyssul,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
583906,Zion Street Llandyssul,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
583906,Zion Street Llandyssul,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
583906,Zion Street Llandyssul,2024-01-24T04:50:00.000+00:00,transformer,,Temperature,C,20.0
583906,Zion Street Llandyssul,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
583906,Zion Street Llandyssul,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
583906,Zion Street Llandyssul,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
583906,Zion Street Llandyssul,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
583906,Zion Street Llandyssul,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
583906,Zion Street Llandyssul,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
583906,Zion Street Llandyssul,2024-01-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.59
583906,Zion Street Llandyssul,2024-01-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
583906,Zion Street Llandyssul,2024-01-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
583906,Zion Street Llandyssul,2024-01-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.15
583906,Zion Street Llandyssul,2024-01-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,25.4
583906,Zion Street Llandyssul,2024-01-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,28.89
583906,Zion Street Llandyssul,2024-01-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
583906,Zion Street Llandyssul,2024-01-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
583906,Zion Street Llandyssul,2024-01-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
583906,Zion Street Llandyssul,2024-01-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
583906,Zion Street Llandyssul,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,9.19
583906,Zion Street Llandyssul,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
583906,Zion Street Llandyssul,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
583906,Zion Street Llandyssul,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.8
583906,Zion Street Llandyssul,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.77
583906,Zion Street Llandyssul,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.72
583906,Zion Street Llandyssul,2024-01-24T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
583906,Zion Street Llandyssul,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.7
583906,Zion Street Llandyssul,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.9
583906,Zion Street Llandyssul,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.6
583906,Zion Street Llandyssul,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
583906,Zion Street Llandyssul,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
583906,Zion Street Llandyssul,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.55
583906,Zion Street Llandyssul,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.3
583906,Zion Street Llandyssul,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.92
583906,Zion Street Llandyssul,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.56
583906,Zion Street Llandyssul,2024-01-24T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
583906,Zion Street Llandyssul,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
583906,Zion Street Llandyssul,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
583906,Zion Street Llandyssul,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.1
583906,Zion Street Llandyssul,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
583906,Zion Street Llandyssul,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
583906,Zion Street Llandyssul,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
583906,Zion Street Llandyssul,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
583906,Zion Street Llandyssul,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
583906,Zion Street Llandyssul,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.17
583906,Zion Street Llandyssul,2024-01-24T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
583906,Zion Street Llandyssul,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
583906,Zion Street Llandyssul,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
583906,Zion Street Llandyssul,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
583906,Zion Street Llandyssul,2024-01-24T04:40:00.000+00:00,transformer,,Temperature,C,20.0
583906,Zion Street Llandyssul,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
583906,Zion Street Llandyssul,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
583906,Zion Street Llandyssul,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
583906,Zion Street Llandyssul,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
583906,Zion Street Llandyssul,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
583906,Zion Street Llandyssul,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
583906,Zion Street Llandyssul,2024-01-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.64
583906,Zion Street Llandyssul,2024-01-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
583906,Zion Street Llandyssul,2024-01-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
583906,Zion Street Llandyssul,2024-01-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.33
583906,Zion Street Llandyssul,2024-01-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,28.6
583906,Zion Street Llandyssul,2024-01-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,29.46
583906,Zion Street Llandyssul,2024-01-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
583906,Zion Street Llandyssul,2024-01-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
583906,Zion Street Llandyssul,2024-01-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
583906,Zion Street Llandyssul,2024-01-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
583906,Zion Street Llandyssul,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.49
