Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583906,Zion Street Llandyssul,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
583906,Zion Street Llandyssul,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
583906,Zion Street Llandyssul,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.44
583906,Zion Street Llandyssul,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.71
583906,Zion Street Llandyssul,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.95
583906,Zion Street Llandyssul,2024-01-24T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
583906,Zion Street Llandyssul,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
583906,Zion Street Llandyssul,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.7
583906,Zion Street Llandyssul,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.1
583906,Zion Street Llandyssul,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
583906,Zion Street Llandyssul,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
583906,Zion Street Llandyssul,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.39
583906,Zion Street Llandyssul,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.96
583906,Zion Street Llandyssul,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.52
583906,Zion Street Llandyssul,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.62
583906,Zion Street Llandyssul,2024-01-24T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
583906,Zion Street Llandyssul,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
583906,Zion Street Llandyssul,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
583906,Zion Street Llandyssul,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.8
583906,Zion Street Llandyssul,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
583906,Zion Street Llandyssul,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
583906,Zion Street Llandyssul,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
583906,Zion Street Llandyssul,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
583906,Zion Street Llandyssul,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.01
583906,Zion Street Llandyssul,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.95
583906,Zion Street Llandyssul,2024-01-24T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
583906,Zion Street Llandyssul,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
583906,Zion Street Llandyssul,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
583906,Zion Street Llandyssul,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
583906,Zion Street Llandyssul,2024-01-24T04:30:00.000+00:00,transformer,,Temperature,C,20.0
583906,Zion Street Llandyssul,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
583906,Zion Street Llandyssul,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
583906,Zion Street Llandyssul,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
583906,Zion Street Llandyssul,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
583906,Zion Street Llandyssul,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
583906,Zion Street Llandyssul,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
583906,Zion Street Llandyssul,2024-01-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.83
583906,Zion Street Llandyssul,2024-01-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
583906,Zion Street Llandyssul,2024-01-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
583906,Zion Street Llandyssul,2024-01-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.42
583906,Zion Street Llandyssul,2024-01-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.24
583906,Zion Street Llandyssul,2024-01-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,26.52
583906,Zion Street Llandyssul,2024-01-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
583906,Zion Street Llandyssul,2024-01-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
583906,Zion Street Llandyssul,2024-01-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
583906,Zion Street Llandyssul,2024-01-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
583906,Zion Street Llandyssul,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.34
583906,Zion Street Llandyssul,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
583906,Zion Street Llandyssul,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
583906,Zion Street Llandyssul,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.32
583906,Zion Street Llandyssul,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.59
583906,Zion Street Llandyssul,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.78
583906,Zion Street Llandyssul,2024-01-24T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.1
583906,Zion Street Llandyssul,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
583906,Zion Street Llandyssul,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.8
583906,Zion Street Llandyssul,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
583906,Zion Street Llandyssul,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
583906,Zion Street Llandyssul,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
583906,Zion Street Llandyssul,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
583906,Zion Street Llandyssul,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.18
583906,Zion Street Llandyssul,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.98
583906,Zion Street Llandyssul,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.36
583906,Zion Street Llandyssul,2024-01-24T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
583906,Zion Street Llandyssul,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
583906,Zion Street Llandyssul,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
583906,Zion Street Llandyssul,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.7
583906,Zion Street Llandyssul,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
583906,Zion Street Llandyssul,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
583906,Zion Street Llandyssul,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
583906,Zion Street Llandyssul,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
583906,Zion Street Llandyssul,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.07
583906,Zion Street Llandyssul,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.11
583906,Zion Street Llandyssul,2024-01-24T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
583906,Zion Street Llandyssul,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
583906,Zion Street Llandyssul,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
583906,Zion Street Llandyssul,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
583906,Zion Street Llandyssul,2024-01-24T04:20:00.000+00:00,transformer,,Temperature,C,20.0
583906,Zion Street Llandyssul,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
583906,Zion Street Llandyssul,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
583906,Zion Street Llandyssul,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
583906,Zion Street Llandyssul,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
583906,Zion Street Llandyssul,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
583906,Zion Street Llandyssul,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
583906,Zion Street Llandyssul,2024-01-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.64
583906,Zion Street Llandyssul,2024-01-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
583906,Zion Street Llandyssul,2024-01-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
583906,Zion Street Llandyssul,2024-01-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.52
583906,Zion Street Llandyssul,2024-01-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.64
583906,Zion Street Llandyssul,2024-01-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,28.26
583906,Zion Street Llandyssul,2024-01-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
583906,Zion Street Llandyssul,2024-01-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
583906,Zion Street Llandyssul,2024-01-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
583906,Zion Street Llandyssul,2024-01-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
583906,Zion Street Llandyssul,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.98
583906,Zion Street Llandyssul,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
583906,Zion Street Llandyssul,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
583906,Zion Street Llandyssul,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.4
583906,Zion Street Llandyssul,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.8
583906,Zion Street Llandyssul,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.51
583906,Zion Street Llandyssul,2024-01-24T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
583906,Zion Street Llandyssul,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
583906,Zion Street Llandyssul,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.3
583906,Zion Street Llandyssul,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.1
583906,Zion Street Llandyssul,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
583906,Zion Street Llandyssul,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
583906,Zion Street Llandyssul,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
583906,Zion Street Llandyssul,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.05
583906,Zion Street Llandyssul,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.57
583906,Zion Street Llandyssul,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.74
583906,Zion Street Llandyssul,2024-01-24T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.9
583906,Zion Street Llandyssul,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
583906,Zion Street Llandyssul,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
583906,Zion Street Llandyssul,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.3
583906,Zion Street Llandyssul,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
583906,Zion Street Llandyssul,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
583906,Zion Street Llandyssul,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
583906,Zion Street Llandyssul,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.76
583906,Zion Street Llandyssul,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.67
583906,Zion Street Llandyssul,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.07
583906,Zion Street Llandyssul,2024-01-24T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
583906,Zion Street Llandyssul,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
583906,Zion Street Llandyssul,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
583906,Zion Street Llandyssul,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
583906,Zion Street Llandyssul,2024-01-24T04:10:00.000+00:00,transformer,,Temperature,C,20.1
583906,Zion Street Llandyssul,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
583906,Zion Street Llandyssul,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
583906,Zion Street Llandyssul,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
583906,Zion Street Llandyssul,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
583906,Zion Street Llandyssul,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
583906,Zion Street Llandyssul,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
583906,Zion Street Llandyssul,2024-01-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.36
583906,Zion Street Llandyssul,2024-01-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
583906,Zion Street Llandyssul,2024-01-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
583906,Zion Street Llandyssul,2024-01-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.41
583906,Zion Street Llandyssul,2024-01-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.04
583906,Zion Street Llandyssul,2024-01-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,29.33
583906,Zion Street Llandyssul,2024-01-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
583906,Zion Street Llandyssul,2024-01-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
583906,Zion Street Llandyssul,2024-01-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
583906,Zion Street Llandyssul,2024-01-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
583906,Zion Street Llandyssul,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.06
583906,Zion Street Llandyssul,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
583906,Zion Street Llandyssul,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
583906,Zion Street Llandyssul,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.99
583906,Zion Street Llandyssul,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.53
583906,Zion Street Llandyssul,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.88
583906,Zion Street Llandyssul,2024-01-24T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,49.3
583906,Zion Street Llandyssul,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.5
583906,Zion Street Llandyssul,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.4
583906,Zion Street Llandyssul,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.4
583906,Zion Street Llandyssul,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
583906,Zion Street Llandyssul,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
583906,Zion Street Llandyssul,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
583906,Zion Street Llandyssul,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.96
583906,Zion Street Llandyssul,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.81
583906,Zion Street Llandyssul,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.49
583906,Zion Street Llandyssul,2024-01-24T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.6
583906,Zion Street Llandyssul,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
583906,Zion Street Llandyssul,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
583906,Zion Street Llandyssul,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.8
583906,Zion Street Llandyssul,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
583906,Zion Street Llandyssul,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
583906,Zion Street Llandyssul,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
583906,Zion Street Llandyssul,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.57
583906,Zion Street Llandyssul,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.08
583906,Zion Street Llandyssul,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.61
583906,Zion Street Llandyssul,2024-01-24T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
583906,Zion Street Llandyssul,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
583906,Zion Street Llandyssul,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
583906,Zion Street Llandyssul,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
583906,Zion Street Llandyssul,2024-01-24T04:00:00.000+00:00,transformer,,Temperature,C,20.1
583906,Zion Street Llandyssul,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
583906,Zion Street Llandyssul,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
583906,Zion Street Llandyssul,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
583906,Zion Street Llandyssul,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
583906,Zion Street Llandyssul,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
583906,Zion Street Llandyssul,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
583906,Zion Street Llandyssul,2024-01-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.41
583906,Zion Street Llandyssul,2024-01-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
583906,Zion Street Llandyssul,2024-01-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
583906,Zion Street Llandyssul,2024-01-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,1.54
583906,Zion Street Llandyssul,2024-01-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,28.42
583906,Zion Street Llandyssul,2024-01-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,29.97
583906,Zion Street Llandyssul,2024-01-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,81.3
583906,Zion Street Llandyssul,2024-01-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
583906,Zion Street Llandyssul,2024-01-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
583906,Zion Street Llandyssul,2024-01-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
583906,Zion Street Llandyssul,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.83
583906,Zion Street Llandyssul,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
583906,Zion Street Llandyssul,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
583906,Zion Street Llandyssul,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.99
583906,Zion Street Llandyssul,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.51
583906,Zion Street Llandyssul,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.53
583906,Zion Street Llandyssul,2024-01-24T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.4
583906,Zion Street Llandyssul,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
583906,Zion Street Llandyssul,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.9
583906,Zion Street Llandyssul,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.1
583906,Zion Street Llandyssul,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
583906,Zion Street Llandyssul,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
583906,Zion Street Llandyssul,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
583906,Zion Street Llandyssul,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.05
583906,Zion Street Llandyssul,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.21
583906,Zion Street Llandyssul,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.25
583906,Zion Street Llandyssul,2024-01-24T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
583906,Zion Street Llandyssul,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
583906,Zion Street Llandyssul,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
583906,Zion Street Llandyssul,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.6
583906,Zion Street Llandyssul,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
583906,Zion Street Llandyssul,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
583906,Zion Street Llandyssul,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
583906,Zion Street Llandyssul,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
583906,Zion Street Llandyssul,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.71
583906,Zion Street Llandyssul,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.34
583906,Zion Street Llandyssul,2024-01-24T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
583906,Zion Street Llandyssul,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
583906,Zion Street Llandyssul,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
583906,Zion Street Llandyssul,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
583906,Zion Street Llandyssul,2024-01-24T03:50:00.000+00:00,transformer,,Temperature,C,20.1
583906,Zion Street Llandyssul,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
583906,Zion Street Llandyssul,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
583906,Zion Street Llandyssul,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
583906,Zion Street Llandyssul,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
583906,Zion Street Llandyssul,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
583906,Zion Street Llandyssul,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
583906,Zion Street Llandyssul,2024-01-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.18
583906,Zion Street Llandyssul,2024-01-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
583906,Zion Street Llandyssul,2024-01-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
583906,Zion Street Llandyssul,2024-01-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.53
583906,Zion Street Llandyssul,2024-01-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,26.44
583906,Zion Street Llandyssul,2024-01-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,30.12
583906,Zion Street Llandyssul,2024-01-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
583906,Zion Street Llandyssul,2024-01-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
583906,Zion Street Llandyssul,2024-01-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
583906,Zion Street Llandyssul,2024-01-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
583906,Zion Street Llandyssul,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,9.2
583906,Zion Street Llandyssul,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
583906,Zion Street Llandyssul,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
583906,Zion Street Llandyssul,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.79
583906,Zion Street Llandyssul,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.14
583906,Zion Street Llandyssul,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.71
583906,Zion Street Llandyssul,2024-01-24T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,47.8
583906,Zion Street Llandyssul,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
583906,Zion Street Llandyssul,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.8
583906,Zion Street Llandyssul,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.1
583906,Zion Street Llandyssul,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
583906,Zion Street Llandyssul,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
583906,Zion Street Llandyssul,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
583906,Zion Street Llandyssul,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.06
583906,Zion Street Llandyssul,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.52
583906,Zion Street Llandyssul,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.37
583906,Zion Street Llandyssul,2024-01-24T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.3
583906,Zion Street Llandyssul,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
583906,Zion Street Llandyssul,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
583906,Zion Street Llandyssul,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.3
583906,Zion Street Llandyssul,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
583906,Zion Street Llandyssul,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
583906,Zion Street Llandyssul,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
583906,Zion Street Llandyssul,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.22
583906,Zion Street Llandyssul,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.7
583906,Zion Street Llandyssul,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.32
583906,Zion Street Llandyssul,2024-01-24T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
583906,Zion Street Llandyssul,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
583906,Zion Street Llandyssul,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
583906,Zion Street Llandyssul,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
583906,Zion Street Llandyssul,2024-01-24T03:40:00.000+00:00,transformer,,Temperature,C,20.2
583906,Zion Street Llandyssul,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
583906,Zion Street Llandyssul,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
583906,Zion Street Llandyssul,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
583906,Zion Street Llandyssul,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
583906,Zion Street Llandyssul,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
583906,Zion Street Llandyssul,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
583906,Zion Street Llandyssul,2024-01-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.58
583906,Zion Street Llandyssul,2024-01-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
583906,Zion Street Llandyssul,2024-01-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
583906,Zion Street Llandyssul,2024-01-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.49
583906,Zion Street Llandyssul,2024-01-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,27.37
583906,Zion Street Llandyssul,2024-01-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,30.41
583906,Zion Street Llandyssul,2024-01-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
583906,Zion Street Llandyssul,2024-01-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
583906,Zion Street Llandyssul,2024-01-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
583906,Zion Street Llandyssul,2024-01-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
583906,Zion Street Llandyssul,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.63
583906,Zion Street Llandyssul,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
583906,Zion Street Llandyssul,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
583906,Zion Street Llandyssul,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.4
583906,Zion Street Llandyssul,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,20.34
583906,Zion Street Llandyssul,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.04
583906,Zion Street Llandyssul,2024-01-24T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,49.7
583906,Zion Street Llandyssul,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
583906,Zion Street Llandyssul,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.6
583906,Zion Street Llandyssul,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.7
583906,Zion Street Llandyssul,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
583906,Zion Street Llandyssul,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
583906,Zion Street Llandyssul,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
583906,Zion Street Llandyssul,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.82
583906,Zion Street Llandyssul,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.35
583906,Zion Street Llandyssul,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.03
583906,Zion Street Llandyssul,2024-01-24T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.4
583906,Zion Street Llandyssul,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
583906,Zion Street Llandyssul,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
583906,Zion Street Llandyssul,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.4
583906,Zion Street Llandyssul,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
583906,Zion Street Llandyssul,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
583906,Zion Street Llandyssul,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
583906,Zion Street Llandyssul,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.95
583906,Zion Street Llandyssul,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
583906,Zion Street Llandyssul,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.58
583906,Zion Street Llandyssul,2024-01-24T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
583906,Zion Street Llandyssul,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
583906,Zion Street Llandyssul,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
583906,Zion Street Llandyssul,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
583906,Zion Street Llandyssul,2024-01-24T03:30:00.000+00:00,transformer,,Temperature,C,20.2
583906,Zion Street Llandyssul,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
583906,Zion Street Llandyssul,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
583906,Zion Street Llandyssul,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
583906,Zion Street Llandyssul,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
583906,Zion Street Llandyssul,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
583906,Zion Street Llandyssul,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
583906,Zion Street Llandyssul,2024-01-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.72
583906,Zion Street Llandyssul,2024-01-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
583906,Zion Street Llandyssul,2024-01-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
583906,Zion Street Llandyssul,2024-01-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.37
583906,Zion Street Llandyssul,2024-01-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,27.18
583906,Zion Street Llandyssul,2024-01-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,30.65
583906,Zion Street Llandyssul,2024-01-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
583906,Zion Street Llandyssul,2024-01-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
583906,Zion Street Llandyssul,2024-01-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
583906,Zion Street Llandyssul,2024-01-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
583906,Zion Street Llandyssul,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.85
583906,Zion Street Llandyssul,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
583906,Zion Street Llandyssul,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
583906,Zion Street Llandyssul,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.31
583906,Zion Street Llandyssul,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.47
583906,Zion Street Llandyssul,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.36
583906,Zion Street Llandyssul,2024-01-24T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.5
583906,Zion Street Llandyssul,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
583906,Zion Street Llandyssul,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.1
583906,Zion Street Llandyssul,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
583906,Zion Street Llandyssul,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
583906,Zion Street Llandyssul,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
583906,Zion Street Llandyssul,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
583906,Zion Street Llandyssul,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.97
583906,Zion Street Llandyssul,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.56
583906,Zion Street Llandyssul,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.39
583906,Zion Street Llandyssul,2024-01-24T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,65.6
583906,Zion Street Llandyssul,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
583906,Zion Street Llandyssul,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
583906,Zion Street Llandyssul,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.4
583906,Zion Street Llandyssul,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
583906,Zion Street Llandyssul,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
583906,Zion Street Llandyssul,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
583906,Zion Street Llandyssul,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
583906,Zion Street Llandyssul,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
583906,Zion Street Llandyssul,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
583906,Zion Street Llandyssul,2024-01-24T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
583906,Zion Street Llandyssul,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
583906,Zion Street Llandyssul,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
583906,Zion Street Llandyssul,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
583906,Zion Street Llandyssul,2024-01-24T03:20:00.000+00:00,transformer,,Temperature,C,20.3
583906,Zion Street Llandyssul,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
583906,Zion Street Llandyssul,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
583906,Zion Street Llandyssul,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
583906,Zion Street Llandyssul,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
583906,Zion Street Llandyssul,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
583906,Zion Street Llandyssul,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
583906,Zion Street Llandyssul,2024-01-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.06
583906,Zion Street Llandyssul,2024-01-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
583906,Zion Street Llandyssul,2024-01-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
583906,Zion Street Llandyssul,2024-01-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.88
583906,Zion Street Llandyssul,2024-01-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.62
583906,Zion Street Llandyssul,2024-01-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,32.23
583906,Zion Street Llandyssul,2024-01-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
583906,Zion Street Llandyssul,2024-01-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
583906,Zion Street Llandyssul,2024-01-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
583906,Zion Street Llandyssul,2024-01-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
583906,Zion Street Llandyssul,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,9.25
583906,Zion Street Llandyssul,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
583906,Zion Street Llandyssul,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
583906,Zion Street Llandyssul,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.15
583906,Zion Street Llandyssul,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.95
583906,Zion Street Llandyssul,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.94
583906,Zion Street Llandyssul,2024-01-24T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,49.5
583906,Zion Street Llandyssul,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.0
583906,Zion Street Llandyssul,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.0
583906,Zion Street Llandyssul,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.9
583906,Zion Street Llandyssul,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
583906,Zion Street Llandyssul,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
583906,Zion Street Llandyssul,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
583906,Zion Street Llandyssul,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.6
583906,Zion Street Llandyssul,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.35
583906,Zion Street Llandyssul,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.65
583906,Zion Street Llandyssul,2024-01-24T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,63.1
583906,Zion Street Llandyssul,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
583906,Zion Street Llandyssul,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
583906,Zion Street Llandyssul,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.6
583906,Zion Street Llandyssul,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
583906,Zion Street Llandyssul,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
583906,Zion Street Llandyssul,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
583906,Zion Street Llandyssul,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
583906,Zion Street Llandyssul,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
583906,Zion Street Llandyssul,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.04
583906,Zion Street Llandyssul,2024-01-24T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
583906,Zion Street Llandyssul,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
583906,Zion Street Llandyssul,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
583906,Zion Street Llandyssul,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
583906,Zion Street Llandyssul,2024-01-24T03:10:00.000+00:00,transformer,,Temperature,C,20.3
583906,Zion Street Llandyssul,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
583906,Zion Street Llandyssul,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
583906,Zion Street Llandyssul,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
583906,Zion Street Llandyssul,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
583906,Zion Street Llandyssul,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
583906,Zion Street Llandyssul,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
583906,Zion Street Llandyssul,2024-01-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.48
583906,Zion Street Llandyssul,2024-01-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
583906,Zion Street Llandyssul,2024-01-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
583906,Zion Street Llandyssul,2024-01-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.61
583906,Zion Street Llandyssul,2024-01-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.93
583906,Zion Street Llandyssul,2024-01-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,34.64
583906,Zion Street Llandyssul,2024-01-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
583906,Zion Street Llandyssul,2024-01-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
583906,Zion Street Llandyssul,2024-01-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
583906,Zion Street Llandyssul,2024-01-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
583906,Zion Street Llandyssul,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,9.26
583906,Zion Street Llandyssul,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
583906,Zion Street Llandyssul,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
583906,Zion Street Llandyssul,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.93
583906,Zion Street Llandyssul,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.84
583906,Zion Street Llandyssul,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.84
583906,Zion Street Llandyssul,2024-01-24T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,48.7
583906,Zion Street Llandyssul,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.2
583906,Zion Street Llandyssul,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.8
583906,Zion Street Llandyssul,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.1
583906,Zion Street Llandyssul,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
583906,Zion Street Llandyssul,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
583906,Zion Street Llandyssul,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
583906,Zion Street Llandyssul,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.76
583906,Zion Street Llandyssul,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.39
583906,Zion Street Llandyssul,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.9
583906,Zion Street Llandyssul,2024-01-24T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.1
583906,Zion Street Llandyssul,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
583906,Zion Street Llandyssul,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
583906,Zion Street Llandyssul,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.0
583906,Zion Street Llandyssul,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
583906,Zion Street Llandyssul,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
583906,Zion Street Llandyssul,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
583906,Zion Street Llandyssul,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
583906,Zion Street Llandyssul,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.83
583906,Zion Street Llandyssul,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.53
583906,Zion Street Llandyssul,2024-01-24T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
583906,Zion Street Llandyssul,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
583906,Zion Street Llandyssul,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
583906,Zion Street Llandyssul,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
583906,Zion Street Llandyssul,2024-01-24T03:00:00.000+00:00,transformer,,Temperature,C,20.4
583906,Zion Street Llandyssul,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
583906,Zion Street Llandyssul,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
583906,Zion Street Llandyssul,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
583906,Zion Street Llandyssul,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
583906,Zion Street Llandyssul,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
583906,Zion Street Llandyssul,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
583906,Zion Street Llandyssul,2024-01-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.27
583906,Zion Street Llandyssul,2024-01-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
583906,Zion Street Llandyssul,2024-01-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
583906,Zion Street Llandyssul,2024-01-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,2.64
583906,Zion Street Llandyssul,2024-01-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.05
583906,Zion Street Llandyssul,2024-01-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,32.26
583906,Zion Street Llandyssul,2024-01-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
583906,Zion Street Llandyssul,2024-01-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
583906,Zion Street Llandyssul,2024-01-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
583906,Zion Street Llandyssul,2024-01-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
583906,Zion Street Llandyssul,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.74
583906,Zion Street Llandyssul,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
583906,Zion Street Llandyssul,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
583906,Zion Street Llandyssul,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.44
583906,Zion Street Llandyssul,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.9
583906,Zion Street Llandyssul,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.16
583906,Zion Street Llandyssul,2024-01-24T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.0
583906,Zion Street Llandyssul,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.9
583906,Zion Street Llandyssul,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.8
583906,Zion Street Llandyssul,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.7
583906,Zion Street Llandyssul,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
583906,Zion Street Llandyssul,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
583906,Zion Street Llandyssul,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
583906,Zion Street Llandyssul,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.2
583906,Zion Street Llandyssul,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.21
583906,Zion Street Llandyssul,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.17
583906,Zion Street Llandyssul,2024-01-24T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.7
583906,Zion Street Llandyssul,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
583906,Zion Street Llandyssul,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
583906,Zion Street Llandyssul,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.5
583906,Zion Street Llandyssul,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
583906,Zion Street Llandyssul,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
583906,Zion Street Llandyssul,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
583906,Zion Street Llandyssul,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
583906,Zion Street Llandyssul,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.02
583906,Zion Street Llandyssul,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.97
583906,Zion Street Llandyssul,2024-01-24T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
583906,Zion Street Llandyssul,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
583906,Zion Street Llandyssul,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
583906,Zion Street Llandyssul,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
583906,Zion Street Llandyssul,2024-01-24T02:50:00.000+00:00,transformer,,Temperature,C,20.4
