Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583906,Zion Street Llandyssul,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
583906,Zion Street Llandyssul,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
583906,Zion Street Llandyssul,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
583906,Zion Street Llandyssul,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
583906,Zion Street Llandyssul,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
583906,Zion Street Llandyssul,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
583906,Zion Street Llandyssul,2024-01-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.83
583906,Zion Street Llandyssul,2024-01-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
583906,Zion Street Llandyssul,2024-01-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
583906,Zion Street Llandyssul,2024-01-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.42
583906,Zion Street Llandyssul,2024-01-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,29.14
583906,Zion Street Llandyssul,2024-01-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,30.3
583906,Zion Street Llandyssul,2024-01-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
583906,Zion Street Llandyssul,2024-01-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
583906,Zion Street Llandyssul,2024-01-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
583906,Zion Street Llandyssul,2024-01-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
583906,Zion Street Llandyssul,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,9.03
583906,Zion Street Llandyssul,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
583906,Zion Street Llandyssul,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
583906,Zion Street Llandyssul,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.23
583906,Zion Street Llandyssul,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.65
583906,Zion Street Llandyssul,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.32
583906,Zion Street Llandyssul,2024-01-24T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
583906,Zion Street Llandyssul,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.8
583906,Zion Street Llandyssul,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.6
583906,Zion Street Llandyssul,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.7
583906,Zion Street Llandyssul,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
583906,Zion Street Llandyssul,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
583906,Zion Street Llandyssul,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
583906,Zion Street Llandyssul,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
583906,Zion Street Llandyssul,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.46
583906,Zion Street Llandyssul,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.36
583906,Zion Street Llandyssul,2024-01-24T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
583906,Zion Street Llandyssul,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
583906,Zion Street Llandyssul,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
583906,Zion Street Llandyssul,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.2
583906,Zion Street Llandyssul,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
583906,Zion Street Llandyssul,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
583906,Zion Street Llandyssul,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
583906,Zion Street Llandyssul,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
583906,Zion Street Llandyssul,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.71
583906,Zion Street Llandyssul,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
583906,Zion Street Llandyssul,2024-01-24T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
583906,Zion Street Llandyssul,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
583906,Zion Street Llandyssul,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
583906,Zion Street Llandyssul,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
583906,Zion Street Llandyssul,2024-01-24T02:40:00.000+00:00,transformer,,Temperature,C,20.4
583906,Zion Street Llandyssul,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
583906,Zion Street Llandyssul,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
583906,Zion Street Llandyssul,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
583906,Zion Street Llandyssul,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
583906,Zion Street Llandyssul,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
583906,Zion Street Llandyssul,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
583906,Zion Street Llandyssul,2024-01-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.28
583906,Zion Street Llandyssul,2024-01-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
583906,Zion Street Llandyssul,2024-01-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
583906,Zion Street Llandyssul,2024-01-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,2.85
583906,Zion Street Llandyssul,2024-01-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,28.82
583906,Zion Street Llandyssul,2024-01-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,29.77
583906,Zion Street Llandyssul,2024-01-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
583906,Zion Street Llandyssul,2024-01-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
583906,Zion Street Llandyssul,2024-01-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
583906,Zion Street Llandyssul,2024-01-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
583906,Zion Street Llandyssul,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,9.03
583906,Zion Street Llandyssul,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
583906,Zion Street Llandyssul,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
583906,Zion Street Llandyssul,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.05
583906,Zion Street Llandyssul,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,21.07
583906,Zion Street Llandyssul,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.27
583906,Zion Street Llandyssul,2024-01-24T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,50.1
583906,Zion Street Llandyssul,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.7
583906,Zion Street Llandyssul,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.7
583906,Zion Street Llandyssul,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.6
583906,Zion Street Llandyssul,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
583906,Zion Street Llandyssul,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
583906,Zion Street Llandyssul,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
583906,Zion Street Llandyssul,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
583906,Zion Street Llandyssul,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.1
583906,Zion Street Llandyssul,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.87
583906,Zion Street Llandyssul,2024-01-24T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,55.4
583906,Zion Street Llandyssul,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
583906,Zion Street Llandyssul,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
583906,Zion Street Llandyssul,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.1
583906,Zion Street Llandyssul,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
583906,Zion Street Llandyssul,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
583906,Zion Street Llandyssul,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
583906,Zion Street Llandyssul,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.58
583906,Zion Street Llandyssul,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.15
583906,Zion Street Llandyssul,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
583906,Zion Street Llandyssul,2024-01-24T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
583906,Zion Street Llandyssul,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
583906,Zion Street Llandyssul,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
583906,Zion Street Llandyssul,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
583906,Zion Street Llandyssul,2024-01-24T02:30:00.000+00:00,transformer,,Temperature,C,20.5
583906,Zion Street Llandyssul,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
583906,Zion Street Llandyssul,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
583906,Zion Street Llandyssul,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
583906,Zion Street Llandyssul,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
583906,Zion Street Llandyssul,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
583906,Zion Street Llandyssul,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
583906,Zion Street Llandyssul,2024-01-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.21
583906,Zion Street Llandyssul,2024-01-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
583906,Zion Street Llandyssul,2024-01-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
583906,Zion Street Llandyssul,2024-01-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.53
583906,Zion Street Llandyssul,2024-01-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,30.32
583906,Zion Street Llandyssul,2024-01-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,30.28
583906,Zion Street Llandyssul,2024-01-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
583906,Zion Street Llandyssul,2024-01-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
583906,Zion Street Llandyssul,2024-01-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
583906,Zion Street Llandyssul,2024-01-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
583906,Zion Street Llandyssul,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,9.89
583906,Zion Street Llandyssul,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
583906,Zion Street Llandyssul,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
583906,Zion Street Llandyssul,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.42
583906,Zion Street Llandyssul,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,20.59
583906,Zion Street Llandyssul,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.16
583906,Zion Street Llandyssul,2024-01-24T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,47.9
583906,Zion Street Llandyssul,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.7
583906,Zion Street Llandyssul,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.7
583906,Zion Street Llandyssul,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.6
583906,Zion Street Llandyssul,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
583906,Zion Street Llandyssul,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
583906,Zion Street Llandyssul,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
583906,Zion Street Llandyssul,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.95
583906,Zion Street Llandyssul,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.78
583906,Zion Street Llandyssul,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.92
583906,Zion Street Llandyssul,2024-01-24T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,62.2
583906,Zion Street Llandyssul,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
583906,Zion Street Llandyssul,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
583906,Zion Street Llandyssul,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.5
583906,Zion Street Llandyssul,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
583906,Zion Street Llandyssul,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
583906,Zion Street Llandyssul,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
583906,Zion Street Llandyssul,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.18
583906,Zion Street Llandyssul,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.88
583906,Zion Street Llandyssul,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
583906,Zion Street Llandyssul,2024-01-24T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
583906,Zion Street Llandyssul,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
583906,Zion Street Llandyssul,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
583906,Zion Street Llandyssul,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
583906,Zion Street Llandyssul,2024-01-24T02:20:00.000+00:00,transformer,,Temperature,C,20.5
583906,Zion Street Llandyssul,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
583906,Zion Street Llandyssul,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
583906,Zion Street Llandyssul,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
583906,Zion Street Llandyssul,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
583906,Zion Street Llandyssul,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
583906,Zion Street Llandyssul,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
583906,Zion Street Llandyssul,2024-01-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.12
583906,Zion Street Llandyssul,2024-01-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
583906,Zion Street Llandyssul,2024-01-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
583906,Zion Street Llandyssul,2024-01-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.71
583906,Zion Street Llandyssul,2024-01-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,30.25
583906,Zion Street Llandyssul,2024-01-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,34.32
583906,Zion Street Llandyssul,2024-01-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
583906,Zion Street Llandyssul,2024-01-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
583906,Zion Street Llandyssul,2024-01-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
583906,Zion Street Llandyssul,2024-01-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
583906,Zion Street Llandyssul,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,9.47
583906,Zion Street Llandyssul,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
583906,Zion Street Llandyssul,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
583906,Zion Street Llandyssul,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.42
583906,Zion Street Llandyssul,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.86
583906,Zion Street Llandyssul,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.78
583906,Zion Street Llandyssul,2024-01-24T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
583906,Zion Street Llandyssul,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.1
583906,Zion Street Llandyssul,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.7
583906,Zion Street Llandyssul,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.0
583906,Zion Street Llandyssul,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
583906,Zion Street Llandyssul,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
583906,Zion Street Llandyssul,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
583906,Zion Street Llandyssul,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.94
583906,Zion Street Llandyssul,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.83
583906,Zion Street Llandyssul,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.55
583906,Zion Street Llandyssul,2024-01-24T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,72.3
583906,Zion Street Llandyssul,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
583906,Zion Street Llandyssul,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
583906,Zion Street Llandyssul,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.6
583906,Zion Street Llandyssul,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
583906,Zion Street Llandyssul,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
583906,Zion Street Llandyssul,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
583906,Zion Street Llandyssul,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.73
583906,Zion Street Llandyssul,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.2
583906,Zion Street Llandyssul,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.83
583906,Zion Street Llandyssul,2024-01-24T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
583906,Zion Street Llandyssul,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
583906,Zion Street Llandyssul,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
583906,Zion Street Llandyssul,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
583906,Zion Street Llandyssul,2024-01-24T02:10:00.000+00:00,transformer,,Temperature,C,20.5
583906,Zion Street Llandyssul,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
583906,Zion Street Llandyssul,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
583906,Zion Street Llandyssul,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
583906,Zion Street Llandyssul,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
583906,Zion Street Llandyssul,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
583906,Zion Street Llandyssul,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
583906,Zion Street Llandyssul,2024-01-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.78
583906,Zion Street Llandyssul,2024-01-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
583906,Zion Street Llandyssul,2024-01-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
583906,Zion Street Llandyssul,2024-01-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,2.25
583906,Zion Street Llandyssul,2024-01-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.89
583906,Zion Street Llandyssul,2024-01-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,36.16
583906,Zion Street Llandyssul,2024-01-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,92.3
583906,Zion Street Llandyssul,2024-01-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
583906,Zion Street Llandyssul,2024-01-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
583906,Zion Street Llandyssul,2024-01-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
583906,Zion Street Llandyssul,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.98
583906,Zion Street Llandyssul,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
583906,Zion Street Llandyssul,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
583906,Zion Street Llandyssul,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.71
583906,Zion Street Llandyssul,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.59
583906,Zion Street Llandyssul,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.16
583906,Zion Street Llandyssul,2024-01-24T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
583906,Zion Street Llandyssul,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
583906,Zion Street Llandyssul,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.3
583906,Zion Street Llandyssul,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.3
583906,Zion Street Llandyssul,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
583906,Zion Street Llandyssul,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
583906,Zion Street Llandyssul,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
583906,Zion Street Llandyssul,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
583906,Zion Street Llandyssul,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.74
583906,Zion Street Llandyssul,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.51
583906,Zion Street Llandyssul,2024-01-24T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,64.2
583906,Zion Street Llandyssul,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
583906,Zion Street Llandyssul,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
583906,Zion Street Llandyssul,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.0
583906,Zion Street Llandyssul,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
583906,Zion Street Llandyssul,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
583906,Zion Street Llandyssul,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
583906,Zion Street Llandyssul,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
583906,Zion Street Llandyssul,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.87
583906,Zion Street Llandyssul,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.64
583906,Zion Street Llandyssul,2024-01-24T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
583906,Zion Street Llandyssul,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
583906,Zion Street Llandyssul,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
583906,Zion Street Llandyssul,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
583906,Zion Street Llandyssul,2024-01-24T02:00:00.000+00:00,transformer,,Temperature,C,20.6
583906,Zion Street Llandyssul,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
583906,Zion Street Llandyssul,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
583906,Zion Street Llandyssul,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
583906,Zion Street Llandyssul,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
583906,Zion Street Llandyssul,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
583906,Zion Street Llandyssul,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
583906,Zion Street Llandyssul,2024-01-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.31
583906,Zion Street Llandyssul,2024-01-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
583906,Zion Street Llandyssul,2024-01-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
583906,Zion Street Llandyssul,2024-01-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.04
583906,Zion Street Llandyssul,2024-01-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.19
583906,Zion Street Llandyssul,2024-01-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,32.32
583906,Zion Street Llandyssul,2024-01-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
583906,Zion Street Llandyssul,2024-01-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
583906,Zion Street Llandyssul,2024-01-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
583906,Zion Street Llandyssul,2024-01-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
583906,Zion Street Llandyssul,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.94
583906,Zion Street Llandyssul,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
583906,Zion Street Llandyssul,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
583906,Zion Street Llandyssul,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.1
583906,Zion Street Llandyssul,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.57
583906,Zion Street Llandyssul,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.18
583906,Zion Street Llandyssul,2024-01-24T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
583906,Zion Street Llandyssul,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.5
583906,Zion Street Llandyssul,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.4
583906,Zion Street Llandyssul,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
583906,Zion Street Llandyssul,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
583906,Zion Street Llandyssul,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
583906,Zion Street Llandyssul,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
583906,Zion Street Llandyssul,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.17
583906,Zion Street Llandyssul,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.62
583906,Zion Street Llandyssul,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.69
583906,Zion Street Llandyssul,2024-01-24T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,60.1
583906,Zion Street Llandyssul,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
583906,Zion Street Llandyssul,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
583906,Zion Street Llandyssul,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.5
583906,Zion Street Llandyssul,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
583906,Zion Street Llandyssul,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
583906,Zion Street Llandyssul,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
583906,Zion Street Llandyssul,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.49
583906,Zion Street Llandyssul,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.62
583906,Zion Street Llandyssul,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
583906,Zion Street Llandyssul,2024-01-24T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
583906,Zion Street Llandyssul,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
583906,Zion Street Llandyssul,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
583906,Zion Street Llandyssul,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
583906,Zion Street Llandyssul,2024-01-24T01:50:00.000+00:00,transformer,,Temperature,C,20.6
583906,Zion Street Llandyssul,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
583906,Zion Street Llandyssul,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
583906,Zion Street Llandyssul,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
583906,Zion Street Llandyssul,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
583906,Zion Street Llandyssul,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
583906,Zion Street Llandyssul,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
583906,Zion Street Llandyssul,2024-01-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.95
583906,Zion Street Llandyssul,2024-01-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
583906,Zion Street Llandyssul,2024-01-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
583906,Zion Street Llandyssul,2024-01-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.56
583906,Zion Street Llandyssul,2024-01-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.82
583906,Zion Street Llandyssul,2024-01-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,31.99
583906,Zion Street Llandyssul,2024-01-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
583906,Zion Street Llandyssul,2024-01-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
583906,Zion Street Llandyssul,2024-01-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
583906,Zion Street Llandyssul,2024-01-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
583906,Zion Street Llandyssul,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.41
583906,Zion Street Llandyssul,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
583906,Zion Street Llandyssul,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
583906,Zion Street Llandyssul,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.61
583906,Zion Street Llandyssul,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.03
583906,Zion Street Llandyssul,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.48
583906,Zion Street Llandyssul,2024-01-24T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
583906,Zion Street Llandyssul,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.3
583906,Zion Street Llandyssul,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.6
583906,Zion Street Llandyssul,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
583906,Zion Street Llandyssul,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
583906,Zion Street Llandyssul,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
583906,Zion Street Llandyssul,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
583906,Zion Street Llandyssul,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.82
583906,Zion Street Llandyssul,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.51
583906,Zion Street Llandyssul,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.49
583906,Zion Street Llandyssul,2024-01-24T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,58.3
583906,Zion Street Llandyssul,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
583906,Zion Street Llandyssul,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
583906,Zion Street Llandyssul,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.8
583906,Zion Street Llandyssul,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
583906,Zion Street Llandyssul,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
583906,Zion Street Llandyssul,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
583906,Zion Street Llandyssul,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.54
583906,Zion Street Llandyssul,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.8
583906,Zion Street Llandyssul,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
583906,Zion Street Llandyssul,2024-01-24T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
583906,Zion Street Llandyssul,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
583906,Zion Street Llandyssul,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
583906,Zion Street Llandyssul,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
583906,Zion Street Llandyssul,2024-01-24T01:40:00.000+00:00,transformer,,Temperature,C,20.7
583906,Zion Street Llandyssul,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
583906,Zion Street Llandyssul,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
583906,Zion Street Llandyssul,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
583906,Zion Street Llandyssul,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
583906,Zion Street Llandyssul,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
583906,Zion Street Llandyssul,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
583906,Zion Street Llandyssul,2024-01-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.32
583906,Zion Street Llandyssul,2024-01-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
583906,Zion Street Llandyssul,2024-01-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
583906,Zion Street Llandyssul,2024-01-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.75
583906,Zion Street Llandyssul,2024-01-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.35
583906,Zion Street Llandyssul,2024-01-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,31.64
583906,Zion Street Llandyssul,2024-01-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
583906,Zion Street Llandyssul,2024-01-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
583906,Zion Street Llandyssul,2024-01-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
583906,Zion Street Llandyssul,2024-01-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
583906,Zion Street Llandyssul,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,13.71
583906,Zion Street Llandyssul,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
583906,Zion Street Llandyssul,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
583906,Zion Street Llandyssul,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.66
583906,Zion Street Llandyssul,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.92
583906,Zion Street Llandyssul,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.97
583906,Zion Street Llandyssul,2024-01-24T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.6
583906,Zion Street Llandyssul,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.7
583906,Zion Street Llandyssul,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.7
583906,Zion Street Llandyssul,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.4
583906,Zion Street Llandyssul,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
583906,Zion Street Llandyssul,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
583906,Zion Street Llandyssul,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
583906,Zion Street Llandyssul,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.27
583906,Zion Street Llandyssul,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.31
583906,Zion Street Llandyssul,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.57
583906,Zion Street Llandyssul,2024-01-24T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,60.0
583906,Zion Street Llandyssul,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
583906,Zion Street Llandyssul,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
583906,Zion Street Llandyssul,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.2
583906,Zion Street Llandyssul,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
583906,Zion Street Llandyssul,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
583906,Zion Street Llandyssul,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
583906,Zion Street Llandyssul,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.12
583906,Zion Street Llandyssul,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.77
583906,Zion Street Llandyssul,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.43
583906,Zion Street Llandyssul,2024-01-24T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
583906,Zion Street Llandyssul,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
583906,Zion Street Llandyssul,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
583906,Zion Street Llandyssul,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
583906,Zion Street Llandyssul,2024-01-24T01:30:00.000+00:00,transformer,,Temperature,C,20.8
583906,Zion Street Llandyssul,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
583906,Zion Street Llandyssul,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
583906,Zion Street Llandyssul,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
583906,Zion Street Llandyssul,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
583906,Zion Street Llandyssul,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
583906,Zion Street Llandyssul,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
583906,Zion Street Llandyssul,2024-01-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.84
583906,Zion Street Llandyssul,2024-01-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
583906,Zion Street Llandyssul,2024-01-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
583906,Zion Street Llandyssul,2024-01-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,0.73
583906,Zion Street Llandyssul,2024-01-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
583906,Zion Street Llandyssul,2024-01-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,38.97
583906,Zion Street Llandyssul,2024-01-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,96.1
583906,Zion Street Llandyssul,2024-01-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
583906,Zion Street Llandyssul,2024-01-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
583906,Zion Street Llandyssul,2024-01-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
583906,Zion Street Llandyssul,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,14.12
583906,Zion Street Llandyssul,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
583906,Zion Street Llandyssul,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
583906,Zion Street Llandyssul,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.84
583906,Zion Street Llandyssul,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.18
583906,Zion Street Llandyssul,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.41
583906,Zion Street Llandyssul,2024-01-24T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
583906,Zion Street Llandyssul,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.6
583906,Zion Street Llandyssul,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.0
583906,Zion Street Llandyssul,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.3
583906,Zion Street Llandyssul,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
583906,Zion Street Llandyssul,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
583906,Zion Street Llandyssul,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
583906,Zion Street Llandyssul,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.64
583906,Zion Street Llandyssul,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.75
583906,Zion Street Llandyssul,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.95
583906,Zion Street Llandyssul,2024-01-24T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,60.0
583906,Zion Street Llandyssul,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
583906,Zion Street Llandyssul,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
583906,Zion Street Llandyssul,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.1
583906,Zion Street Llandyssul,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
583906,Zion Street Llandyssul,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
583906,Zion Street Llandyssul,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
583906,Zion Street Llandyssul,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.52
583906,Zion Street Llandyssul,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.74
583906,Zion Street Llandyssul,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
583906,Zion Street Llandyssul,2024-01-24T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
583906,Zion Street Llandyssul,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
583906,Zion Street Llandyssul,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
583906,Zion Street Llandyssul,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
583906,Zion Street Llandyssul,2024-01-24T01:20:00.000+00:00,transformer,,Temperature,C,20.8
583906,Zion Street Llandyssul,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
583906,Zion Street Llandyssul,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
583906,Zion Street Llandyssul,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
583906,Zion Street Llandyssul,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
583906,Zion Street Llandyssul,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
583906,Zion Street Llandyssul,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.51
583906,Zion Street Llandyssul,2024-01-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.47
583906,Zion Street Llandyssul,2024-01-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
583906,Zion Street Llandyssul,2024-01-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
583906,Zion Street Llandyssul,2024-01-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,1.32
583906,Zion Street Llandyssul,2024-01-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.68
583906,Zion Street Llandyssul,2024-01-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,38.8
583906,Zion Street Llandyssul,2024-01-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,92.7
583906,Zion Street Llandyssul,2024-01-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
583906,Zion Street Llandyssul,2024-01-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
583906,Zion Street Llandyssul,2024-01-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
583906,Zion Street Llandyssul,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,14.7
583906,Zion Street Llandyssul,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
583906,Zion Street Llandyssul,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
583906,Zion Street Llandyssul,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.19
583906,Zion Street Llandyssul,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.99
583906,Zion Street Llandyssul,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.06
583906,Zion Street Llandyssul,2024-01-24T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
583906,Zion Street Llandyssul,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.4
583906,Zion Street Llandyssul,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.9
583906,Zion Street Llandyssul,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.1
583906,Zion Street Llandyssul,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
583906,Zion Street Llandyssul,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
583906,Zion Street Llandyssul,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
583906,Zion Street Llandyssul,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.87
583906,Zion Street Llandyssul,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.52
583906,Zion Street Llandyssul,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.47
583906,Zion Street Llandyssul,2024-01-24T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.3
583906,Zion Street Llandyssul,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
583906,Zion Street Llandyssul,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
583906,Zion Street Llandyssul,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.4
583906,Zion Street Llandyssul,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
583906,Zion Street Llandyssul,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
583906,Zion Street Llandyssul,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
583906,Zion Street Llandyssul,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
583906,Zion Street Llandyssul,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.64
583906,Zion Street Llandyssul,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
583906,Zion Street Llandyssul,2024-01-24T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
583906,Zion Street Llandyssul,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
583906,Zion Street Llandyssul,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
583906,Zion Street Llandyssul,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
583906,Zion Street Llandyssul,2024-01-24T01:10:00.000+00:00,transformer,,Temperature,C,20.9
583906,Zion Street Llandyssul,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
583906,Zion Street Llandyssul,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
583906,Zion Street Llandyssul,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
583906,Zion Street Llandyssul,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
583906,Zion Street Llandyssul,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
583906,Zion Street Llandyssul,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.34
583906,Zion Street Llandyssul,2024-01-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.86
583906,Zion Street Llandyssul,2024-01-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
583906,Zion Street Llandyssul,2024-01-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
583906,Zion Street Llandyssul,2024-01-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,0.91
583906,Zion Street Llandyssul,2024-01-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.14
583906,Zion Street Llandyssul,2024-01-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,39.22
583906,Zion Street Llandyssul,2024-01-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,93.9
583906,Zion Street Llandyssul,2024-01-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
583906,Zion Street Llandyssul,2024-01-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
583906,Zion Street Llandyssul,2024-01-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
583906,Zion Street Llandyssul,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,15.19
583906,Zion Street Llandyssul,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
583906,Zion Street Llandyssul,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
583906,Zion Street Llandyssul,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.41
583906,Zion Street Llandyssul,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.06
583906,Zion Street Llandyssul,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.61
583906,Zion Street Llandyssul,2024-01-24T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.9
583906,Zion Street Llandyssul,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.8
583906,Zion Street Llandyssul,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.3
583906,Zion Street Llandyssul,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.5
583906,Zion Street Llandyssul,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
583906,Zion Street Llandyssul,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
583906,Zion Street Llandyssul,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
583906,Zion Street Llandyssul,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
583906,Zion Street Llandyssul,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.13
