Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583906,Zion Street Llandyssul,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.58
583906,Zion Street Llandyssul,2024-01-24T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,68.7
583906,Zion Street Llandyssul,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
583906,Zion Street Llandyssul,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
583906,Zion Street Llandyssul,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.5
583906,Zion Street Llandyssul,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
583906,Zion Street Llandyssul,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
583906,Zion Street Llandyssul,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
583906,Zion Street Llandyssul,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
583906,Zion Street Llandyssul,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.71
583906,Zion Street Llandyssul,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
583906,Zion Street Llandyssul,2024-01-24T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
583906,Zion Street Llandyssul,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
583906,Zion Street Llandyssul,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
583906,Zion Street Llandyssul,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
583906,Zion Street Llandyssul,2024-01-24T01:00:00.000+00:00,transformer,,Temperature,C,20.9
583906,Zion Street Llandyssul,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
583906,Zion Street Llandyssul,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
583906,Zion Street Llandyssul,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
583906,Zion Street Llandyssul,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
583906,Zion Street Llandyssul,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
583906,Zion Street Llandyssul,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.09
583906,Zion Street Llandyssul,2024-01-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.49
583906,Zion Street Llandyssul,2024-01-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
583906,Zion Street Llandyssul,2024-01-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
583906,Zion Street Llandyssul,2024-01-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,0.35
583906,Zion Street Llandyssul,2024-01-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.9
583906,Zion Street Llandyssul,2024-01-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,42.47
583906,Zion Street Llandyssul,2024-01-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,110.3
583906,Zion Street Llandyssul,2024-01-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
583906,Zion Street Llandyssul,2024-01-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
583906,Zion Street Llandyssul,2024-01-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
583906,Zion Street Llandyssul,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,14.02
583906,Zion Street Llandyssul,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
583906,Zion Street Llandyssul,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
583906,Zion Street Llandyssul,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.92
583906,Zion Street Llandyssul,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.02
583906,Zion Street Llandyssul,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.43
583906,Zion Street Llandyssul,2024-01-24T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.5
583906,Zion Street Llandyssul,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.1
583906,Zion Street Llandyssul,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.0
583906,Zion Street Llandyssul,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.8
583906,Zion Street Llandyssul,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
583906,Zion Street Llandyssul,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
583906,Zion Street Llandyssul,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
583906,Zion Street Llandyssul,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.99
583906,Zion Street Llandyssul,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.22
583906,Zion Street Llandyssul,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.49
583906,Zion Street Llandyssul,2024-01-24T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,64.2
583906,Zion Street Llandyssul,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
583906,Zion Street Llandyssul,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
583906,Zion Street Llandyssul,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.0
583906,Zion Street Llandyssul,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
583906,Zion Street Llandyssul,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
583906,Zion Street Llandyssul,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
583906,Zion Street Llandyssul,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
583906,Zion Street Llandyssul,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.6
583906,Zion Street Llandyssul,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
583906,Zion Street Llandyssul,2024-01-24T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
583906,Zion Street Llandyssul,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
583906,Zion Street Llandyssul,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
583906,Zion Street Llandyssul,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
583906,Zion Street Llandyssul,2024-01-24T00:50:00.000+00:00,transformer,,Temperature,C,20.9
583906,Zion Street Llandyssul,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
583906,Zion Street Llandyssul,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
583906,Zion Street Llandyssul,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
583906,Zion Street Llandyssul,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
583906,Zion Street Llandyssul,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
583906,Zion Street Llandyssul,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.26
583906,Zion Street Llandyssul,2024-01-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.39
583906,Zion Street Llandyssul,2024-01-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
583906,Zion Street Llandyssul,2024-01-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
583906,Zion Street Llandyssul,2024-01-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,1.11
583906,Zion Street Llandyssul,2024-01-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.84
583906,Zion Street Llandyssul,2024-01-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,40.23
583906,Zion Street Llandyssul,2024-01-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,102.7
583906,Zion Street Llandyssul,2024-01-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
583906,Zion Street Llandyssul,2024-01-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
583906,Zion Street Llandyssul,2024-01-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
583906,Zion Street Llandyssul,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,13.78
583906,Zion Street Llandyssul,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
583906,Zion Street Llandyssul,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
583906,Zion Street Llandyssul,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.55
583906,Zion Street Llandyssul,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.93
583906,Zion Street Llandyssul,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.0
583906,Zion Street Llandyssul,2024-01-24T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
583906,Zion Street Llandyssul,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.2
583906,Zion Street Llandyssul,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.4
583906,Zion Street Llandyssul,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.8
583906,Zion Street Llandyssul,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
583906,Zion Street Llandyssul,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
583906,Zion Street Llandyssul,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
583906,Zion Street Llandyssul,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.96
583906,Zion Street Llandyssul,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.15
583906,Zion Street Llandyssul,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.26
583906,Zion Street Llandyssul,2024-01-24T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
583906,Zion Street Llandyssul,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
583906,Zion Street Llandyssul,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
583906,Zion Street Llandyssul,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.9
583906,Zion Street Llandyssul,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
583906,Zion Street Llandyssul,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
583906,Zion Street Llandyssul,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
583906,Zion Street Llandyssul,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.95
583906,Zion Street Llandyssul,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
583906,Zion Street Llandyssul,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.55
583906,Zion Street Llandyssul,2024-01-24T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
583906,Zion Street Llandyssul,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
583906,Zion Street Llandyssul,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
583906,Zion Street Llandyssul,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
583906,Zion Street Llandyssul,2024-01-24T00:40:00.000+00:00,transformer,,Temperature,C,21.0
583906,Zion Street Llandyssul,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
583906,Zion Street Llandyssul,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
583906,Zion Street Llandyssul,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
583906,Zion Street Llandyssul,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
583906,Zion Street Llandyssul,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
583906,Zion Street Llandyssul,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.1
583906,Zion Street Llandyssul,2024-01-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.96
583906,Zion Street Llandyssul,2024-01-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
583906,Zion Street Llandyssul,2024-01-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
583906,Zion Street Llandyssul,2024-01-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,2.35
583906,Zion Street Llandyssul,2024-01-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.26
583906,Zion Street Llandyssul,2024-01-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,37.81
583906,Zion Street Llandyssul,2024-01-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,92.3
583906,Zion Street Llandyssul,2024-01-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
583906,Zion Street Llandyssul,2024-01-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
583906,Zion Street Llandyssul,2024-01-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
583906,Zion Street Llandyssul,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,11.68
583906,Zion Street Llandyssul,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
583906,Zion Street Llandyssul,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
583906,Zion Street Llandyssul,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.15
583906,Zion Street Llandyssul,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.39
583906,Zion Street Llandyssul,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.51
583906,Zion Street Llandyssul,2024-01-24T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
583906,Zion Street Llandyssul,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.8
583906,Zion Street Llandyssul,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.9
583906,Zion Street Llandyssul,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.5
583906,Zion Street Llandyssul,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
583906,Zion Street Llandyssul,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
583906,Zion Street Llandyssul,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
583906,Zion Street Llandyssul,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.02
583906,Zion Street Llandyssul,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.17
583906,Zion Street Llandyssul,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.09
583906,Zion Street Llandyssul,2024-01-24T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
583906,Zion Street Llandyssul,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
583906,Zion Street Llandyssul,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
583906,Zion Street Llandyssul,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
583906,Zion Street Llandyssul,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
583906,Zion Street Llandyssul,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
583906,Zion Street Llandyssul,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
583906,Zion Street Llandyssul,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
583906,Zion Street Llandyssul,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.36
583906,Zion Street Llandyssul,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.95
583906,Zion Street Llandyssul,2024-01-24T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
583906,Zion Street Llandyssul,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
583906,Zion Street Llandyssul,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
583906,Zion Street Llandyssul,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
583906,Zion Street Llandyssul,2024-01-24T00:30:00.000+00:00,transformer,,Temperature,C,21.1
583906,Zion Street Llandyssul,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
583906,Zion Street Llandyssul,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
583906,Zion Street Llandyssul,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
583906,Zion Street Llandyssul,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
583906,Zion Street Llandyssul,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
583906,Zion Street Llandyssul,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
583906,Zion Street Llandyssul,2024-01-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.68
583906,Zion Street Llandyssul,2024-01-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
583906,Zion Street Llandyssul,2024-01-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
583906,Zion Street Llandyssul,2024-01-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.55
583906,Zion Street Llandyssul,2024-01-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.92
583906,Zion Street Llandyssul,2024-01-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.55
583906,Zion Street Llandyssul,2024-01-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
583906,Zion Street Llandyssul,2024-01-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
583906,Zion Street Llandyssul,2024-01-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
583906,Zion Street Llandyssul,2024-01-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
583906,Zion Street Llandyssul,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.88
583906,Zion Street Llandyssul,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
583906,Zion Street Llandyssul,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
583906,Zion Street Llandyssul,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.32
583906,Zion Street Llandyssul,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.18
583906,Zion Street Llandyssul,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.25
583906,Zion Street Llandyssul,2024-01-24T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
583906,Zion Street Llandyssul,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.1
583906,Zion Street Llandyssul,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.4
583906,Zion Street Llandyssul,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.8
583906,Zion Street Llandyssul,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
583906,Zion Street Llandyssul,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
583906,Zion Street Llandyssul,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
583906,Zion Street Llandyssul,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.22
583906,Zion Street Llandyssul,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.31
583906,Zion Street Llandyssul,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.19
583906,Zion Street Llandyssul,2024-01-24T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
583906,Zion Street Llandyssul,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
583906,Zion Street Llandyssul,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
583906,Zion Street Llandyssul,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
583906,Zion Street Llandyssul,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
583906,Zion Street Llandyssul,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
583906,Zion Street Llandyssul,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
583906,Zion Street Llandyssul,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.45
583906,Zion Street Llandyssul,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
583906,Zion Street Llandyssul,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
583906,Zion Street Llandyssul,2024-01-24T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
583906,Zion Street Llandyssul,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
583906,Zion Street Llandyssul,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
583906,Zion Street Llandyssul,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
583906,Zion Street Llandyssul,2024-01-24T00:20:00.000+00:00,transformer,,Temperature,C,21.1
583906,Zion Street Llandyssul,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
583906,Zion Street Llandyssul,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
583906,Zion Street Llandyssul,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
583906,Zion Street Llandyssul,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
583906,Zion Street Llandyssul,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
583906,Zion Street Llandyssul,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
583906,Zion Street Llandyssul,2024-01-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.95
583906,Zion Street Llandyssul,2024-01-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
583906,Zion Street Llandyssul,2024-01-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
583906,Zion Street Llandyssul,2024-01-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.35
583906,Zion Street Llandyssul,2024-01-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.25
583906,Zion Street Llandyssul,2024-01-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.75
583906,Zion Street Llandyssul,2024-01-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
583906,Zion Street Llandyssul,2024-01-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
583906,Zion Street Llandyssul,2024-01-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
583906,Zion Street Llandyssul,2024-01-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
583906,Zion Street Llandyssul,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,9.02
583906,Zion Street Llandyssul,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
583906,Zion Street Llandyssul,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
583906,Zion Street Llandyssul,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.98
583906,Zion Street Llandyssul,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.21
583906,Zion Street Llandyssul,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.19
583906,Zion Street Llandyssul,2024-01-24T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
583906,Zion Street Llandyssul,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.8
583906,Zion Street Llandyssul,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.2
583906,Zion Street Llandyssul,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.5
583906,Zion Street Llandyssul,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
583906,Zion Street Llandyssul,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
583906,Zion Street Llandyssul,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
583906,Zion Street Llandyssul,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.17
583906,Zion Street Llandyssul,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.91
583906,Zion Street Llandyssul,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.15
583906,Zion Street Llandyssul,2024-01-24T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
583906,Zion Street Llandyssul,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
583906,Zion Street Llandyssul,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
583906,Zion Street Llandyssul,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.1
583906,Zion Street Llandyssul,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
583906,Zion Street Llandyssul,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
583906,Zion Street Llandyssul,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
583906,Zion Street Llandyssul,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.68
583906,Zion Street Llandyssul,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.66
583906,Zion Street Llandyssul,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.57
583906,Zion Street Llandyssul,2024-01-24T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
583906,Zion Street Llandyssul,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
583906,Zion Street Llandyssul,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
583906,Zion Street Llandyssul,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
583906,Zion Street Llandyssul,2024-01-24T00:10:00.000+00:00,transformer,,Temperature,C,21.2
583906,Zion Street Llandyssul,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
583906,Zion Street Llandyssul,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
583906,Zion Street Llandyssul,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
583906,Zion Street Llandyssul,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
583906,Zion Street Llandyssul,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
583906,Zion Street Llandyssul,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
583906,Zion Street Llandyssul,2024-01-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.11
583906,Zion Street Llandyssul,2024-01-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
583906,Zion Street Llandyssul,2024-01-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
583906,Zion Street Llandyssul,2024-01-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.87
583906,Zion Street Llandyssul,2024-01-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.78
583906,Zion Street Llandyssul,2024-01-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.91
583906,Zion Street Llandyssul,2024-01-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
583906,Zion Street Llandyssul,2024-01-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
583906,Zion Street Llandyssul,2024-01-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
583906,Zion Street Llandyssul,2024-01-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
583906,Zion Street Llandyssul,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,11.77
583906,Zion Street Llandyssul,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
583906,Zion Street Llandyssul,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
583906,Zion Street Llandyssul,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.63
583906,Zion Street Llandyssul,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.04
583906,Zion Street Llandyssul,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.33
583906,Zion Street Llandyssul,2024-01-24T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
583906,Zion Street Llandyssul,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.9
583906,Zion Street Llandyssul,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.2
583906,Zion Street Llandyssul,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.5
583906,Zion Street Llandyssul,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
583906,Zion Street Llandyssul,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
583906,Zion Street Llandyssul,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
583906,Zion Street Llandyssul,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.44
583906,Zion Street Llandyssul,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.05
583906,Zion Street Llandyssul,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.45
583906,Zion Street Llandyssul,2024-01-24T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
583906,Zion Street Llandyssul,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
583906,Zion Street Llandyssul,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
583906,Zion Street Llandyssul,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
583906,Zion Street Llandyssul,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
583906,Zion Street Llandyssul,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
583906,Zion Street Llandyssul,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
583906,Zion Street Llandyssul,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.76
583906,Zion Street Llandyssul,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.3
583906,Zion Street Llandyssul,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.82
583906,Zion Street Llandyssul,2024-01-24T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
583906,Zion Street Llandyssul,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
583906,Zion Street Llandyssul,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
583906,Zion Street Llandyssul,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
583906,Zion Street Llandyssul,2024-01-24T00:00:00.000+00:00,transformer,,Temperature,C,21.2
583906,Zion Street Llandyssul,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
583906,Zion Street Llandyssul,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
583906,Zion Street Llandyssul,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
583906,Zion Street Llandyssul,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
583906,Zion Street Llandyssul,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
583906,Zion Street Llandyssul,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
583906,Zion Street Llandyssul,2024-01-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.08
583906,Zion Street Llandyssul,2024-01-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
583906,Zion Street Llandyssul,2024-01-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
583906,Zion Street Llandyssul,2024-01-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.57
583906,Zion Street Llandyssul,2024-01-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.39
583906,Zion Street Llandyssul,2024-01-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.6
583906,Zion Street Llandyssul,2024-01-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
583906,Zion Street Llandyssul,2024-01-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
583906,Zion Street Llandyssul,2024-01-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
583906,Zion Street Llandyssul,2024-01-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
